Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
