Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776708,The Wheatlands,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
