Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
