Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
