Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
