Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776708,The Wheatlands,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776708,The Wheatlands,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776708,The Wheatlands,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776708,The Wheatlands,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776708,The Wheatlands,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
