Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776708,The Wheatlands,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776708,The Wheatlands,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776708,The Wheatlands,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776708,The Wheatlands,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776708,The Wheatlands,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.49
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
