Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
