Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
