Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
