Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
