Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776708,The Wheatlands,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776708,The Wheatlands,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776708,The Wheatlands,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776708,The Wheatlands,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
