Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776708,The Wheatlands,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776708,The Wheatlands,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
