Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.23
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.87
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.24
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.44
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
