Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.29
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.42
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.95
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
