Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
