Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-04-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-04-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
