Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
