Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
