Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776708,The Wheatlands,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776708,The Wheatlands,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776708,The Wheatlands,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776708,The Wheatlands,2023-04-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776708,The Wheatlands,2023-04-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-04-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776708,The Wheatlands,2023-04-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776708,The Wheatlands,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
