Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776708,The Wheatlands,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776708,The Wheatlands,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
