Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776708,The Wheatlands,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776708,The Wheatlands,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776708,The Wheatlands,2023-04-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
