Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
