Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776708,The Wheatlands,2023-04-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
