Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
