Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776708,The Wheatlands,2023-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
