Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,18.7
