Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
