Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
