Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
