Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776708,The Wheatlands,2023-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
