Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776708,The Wheatlands,2023-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776708,The Wheatlands,2023-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776708,The Wheatlands,2023-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776708,The Wheatlands,2023-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776708,The Wheatlands,2023-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776708,The Wheatlands,2023-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776708,The Wheatlands,2023-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776708,The Wheatlands,2023-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776708,The Wheatlands,2023-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776708,The Wheatlands,2023-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776708,The Wheatlands,2023-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776708,The Wheatlands,2023-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776708,The Wheatlands,2023-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
