Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776708,The Wheatlands,2023-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776708,The Wheatlands,2023-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.41
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
