Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
