Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
