Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776708,The Wheatlands,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
