Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
