Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
