Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
