Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.55
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.23
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.41
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.35
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.01
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.42
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
