Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.7
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.25
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.64
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.1
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
