Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
