Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776708,The Wheatlands,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
