Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-04-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-04-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-04-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
