Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
