Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776708,The Wheatlands,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776708,The Wheatlands,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
