Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776708,The Wheatlands,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776708,The Wheatlands,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776708,The Wheatlands,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776708,The Wheatlands,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776708,The Wheatlands,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
