Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776708,The Wheatlands,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776708,The Wheatlands,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
