Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
