Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
