Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776708,The Wheatlands,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776708,The Wheatlands,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
