Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776708,The Wheatlands,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776708,The Wheatlands,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776708,The Wheatlands,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776708,The Wheatlands,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
