Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776708,The Wheatlands,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.76
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.59
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.32
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
