Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.24
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.95
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.81
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.01
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.13
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.23
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.71
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
