Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.25
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
