Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-04-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
