Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-04-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-04-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-04-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-04-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-04-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-04-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-04-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
