Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
