Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776708,The Wheatlands,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776708,The Wheatlands,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776708,The Wheatlands,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776708,The Wheatlands,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776708,The Wheatlands,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776708,The Wheatlands,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776708,The Wheatlands,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
