Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776708,The Wheatlands,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776708,The Wheatlands,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776708,The Wheatlands,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776708,The Wheatlands,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776708,The Wheatlands,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776708,The Wheatlands,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776708,The Wheatlands,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776708,The Wheatlands,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776708,The Wheatlands,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
