Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776708,The Wheatlands,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-04-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-04-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-04-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-04-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-04-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
