Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-04-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-04-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
