Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776708,The Wheatlands,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776708,The Wheatlands,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
