Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
